Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604515,Penally Church,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604515,Penally Church,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604515,Penally Church,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604515,Penally Church,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
604515,Penally Church,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604515,Penally Church,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604515,Penally Church,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
604515,Penally Church,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
604515,Penally Church,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
604515,Penally Church,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
604515,Penally Church,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604515,Penally Church,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604515,Penally Church,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
