Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
604515,Penally Church,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604515,Penally Church,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
604515,Penally Church,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604515,Penally Church,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
604515,Penally Church,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
604515,Penally Church,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604515,Penally Church,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604515,Penally Church,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
604515,Penally Church,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604515,Penally Church,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604515,Penally Church,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
604515,Penally Church,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604515,Penally Church,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604515,Penally Church,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
604515,Penally Church,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604515,Penally Church,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604515,Penally Church,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604515,Penally Church,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
