Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
604515,Penally Church,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
604515,Penally Church,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,76.0
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604515,Penally Church,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
604515,Penally Church,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604515,Penally Church,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
604515,Penally Church,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
604515,Penally Church,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604515,Penally Church,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
604515,Penally Church,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604515,Penally Church,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
604515,Penally Church,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
604515,Penally Church,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
604515,Penally Church,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.45
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604515,Penally Church,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
604515,Penally Church,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
604515,Penally Church,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604515,Penally Church,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604515,Penally Church,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
604515,Penally Church,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604515,Penally Church,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
604515,Penally Church,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604515,Penally Church,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
604515,Penally Church,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
