Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604515,Penally Church,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
604515,Penally Church,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604515,Penally Church,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
604515,Penally Church,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604515,Penally Church,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
604515,Penally Church,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
604515,Penally Church,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
604515,Penally Church,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
604515,Penally Church,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
604515,Penally Church,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,66.9
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
604515,Penally Church,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
604515,Penally Church,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604515,Penally Church,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
604515,Penally Church,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
604515,Penally Church,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,73.8
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604515,Penally Church,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
604515,Penally Church,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
604515,Penally Church,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,74.0
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604515,Penally Church,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604515,Penally Church,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
