Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604515,Penally Church,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
604515,Penally Church,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604515,Penally Church,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
604515,Penally Church,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,88.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604515,Penally Church,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
604515,Penally Church,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604515,Penally Church,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604515,Penally Church,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604515,Penally Church,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604515,Penally Church,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
604515,Penally Church,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,69.9
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604515,Penally Church,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604515,Penally Church,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604515,Penally Church,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604515,Penally Church,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604515,Penally Church,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604515,Penally Church,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604515,Penally Church,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
