Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604515,Penally Church,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604515,Penally Church,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604515,Penally Church,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
604515,Penally Church,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604515,Penally Church,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
604515,Penally Church,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604515,Penally Church,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
604515,Penally Church,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,22.8
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604515,Penally Church,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604515,Penally Church,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604515,Penally Church,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
604515,Penally Church,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
604515,Penally Church,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,23.1
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
604515,Penally Church,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
604515,Penally Church,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
604515,Penally Church,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604515,Penally Church,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604515,Penally Church,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604515,Penally Church,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604515,Penally Church,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
