Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604515,Penally Church,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604515,Penally Church,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604515,Penally Church,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
604515,Penally Church,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
604515,Penally Church,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604515,Penally Church,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
604515,Penally Church,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,23.2
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604515,Penally Church,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
604515,Penally Church,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,23.1
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604515,Penally Church,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604515,Penally Church,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604515,Penally Church,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
604515,Penally Church,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
604515,Penally Church,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,22.8
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604515,Penally Church,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
604515,Penally Church,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604515,Penally Church,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604515,Penally Church,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604515,Penally Church,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604515,Penally Church,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
