Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
604515,Penally Church,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
604515,Penally Church,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
604515,Penally Church,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604515,Penally Church,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
604515,Penally Church,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
604515,Penally Church,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604515,Penally Church,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604515,Penally Church,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
604515,Penally Church,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604515,Penally Church,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
604515,Penally Church,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
604515,Penally Church,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
604515,Penally Church,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
604515,Penally Church,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
604515,Penally Church,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
604515,Penally Church,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
604515,Penally Church,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604515,Penally Church,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604515,Penally Church,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
