Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604515,Penally Church,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604515,Penally Church,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.9
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
604515,Penally Church,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604515,Penally Church,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
604515,Penally Church,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
604515,Penally Church,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
604515,Penally Church,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604515,Penally Church,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
604515,Penally Church,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604515,Penally Church,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
604515,Penally Church,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
604515,Penally Church,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604515,Penally Church,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604515,Penally Church,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604515,Penally Church,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
604515,Penally Church,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604515,Penally Church,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604515,Penally Church,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
604515,Penally Church,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604515,Penally Church,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
604515,Penally Church,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604515,Penally Church,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
604515,Penally Church,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
