Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604515,Penally Church,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
604515,Penally Church,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604515,Penally Church,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604515,Penally Church,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604515,Penally Church,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604515,Penally Church,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
604515,Penally Church,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604515,Penally Church,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604515,Penally Church,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604515,Penally Church,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
604515,Penally Church,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604515,Penally Church,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
604515,Penally Church,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
604515,Penally Church,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604515,Penally Church,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,79.6
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
604515,Penally Church,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
