Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604515,Penally Church,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
604515,Penally Church,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604515,Penally Church,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
604515,Penally Church,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604515,Penally Church,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604515,Penally Church,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
604515,Penally Church,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604515,Penally Church,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
604515,Penally Church,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604515,Penally Church,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604515,Penally Church,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
604515,Penally Church,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604515,Penally Church,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604515,Penally Church,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604515,Penally Church,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
604515,Penally Church,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604515,Penally Church,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
604515,Penally Church,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
604515,Penally Church,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604515,Penally Church,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
604515,Penally Church,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,18.1
