Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604515,Penally Church,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604515,Penally Church,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
604515,Penally Church,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
604515,Penally Church,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
604515,Penally Church,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604515,Penally Church,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604515,Penally Church,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
604515,Penally Church,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
604515,Penally Church,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
604515,Penally Church,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
604515,Penally Church,2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
604515,Penally Church,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604515,Penally Church,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604515,Penally Church,2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604515,Penally Church,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
604515,Penally Church,2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
604515,Penally Church,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604515,Penally Church,2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
604515,Penally Church,2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
