Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
604515,Penally Church,2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
604515,Penally Church,2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604515,Penally Church,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
604515,Penally Church,2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604515,Penally Church,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604515,Penally Church,2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604515,Penally Church,2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
604515,Penally Church,2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
604515,Penally Church,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
604515,Penally Church,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604515,Penally Church,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604515,Penally Church,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604515,Penally Church,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
604515,Penally Church,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
604515,Penally Church,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
604515,Penally Church,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604515,Penally Church,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
