Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604515,Penally Church,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
604515,Penally Church,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604515,Penally Church,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604515,Penally Church,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604515,Penally Church,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
604515,Penally Church,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604515,Penally Church,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604515,Penally Church,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
604515,Penally Church,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
604515,Penally Church,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604515,Penally Church,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604515,Penally Church,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604515,Penally Church,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604515,Penally Church,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604515,Penally Church,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604515,Penally Church,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604515,Penally Church,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604515,Penally Church,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
604515,Penally Church,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
