Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604515,Penally Church,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604515,Penally Church,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604515,Penally Church,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604515,Penally Church,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604515,Penally Church,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604515,Penally Church,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604515,Penally Church,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604515,Penally Church,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
604515,Penally Church,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
604515,Penally Church,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
604515,Penally Church,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
604515,Penally Church,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
604515,Penally Church,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
604515,Penally Church,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
604515,Penally Church,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604515,Penally Church,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604515,Penally Church,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
604515,Penally Church,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
