Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604515,Penally Church,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
604515,Penally Church,2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
604515,Penally Church,2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
604515,Penally Church,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604515,Penally Church,2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604515,Penally Church,2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604515,Penally Church,2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604515,Penally Church,2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604515,Penally Church,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
604515,Penally Church,2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604515,Penally Church,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
604515,Penally Church,2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
604515,Penally Church,2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604515,Penally Church,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
604515,Penally Church,2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
604515,Penally Church,2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604515,Penally Church,2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
