Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604515,Penally Church,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
604515,Penally Church,2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
604515,Penally Church,2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604515,Penally Church,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
604515,Penally Church,2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604515,Penally Church,2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
604515,Penally Church,2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604515,Penally Church,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604515,Penally Church,2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
604515,Penally Church,2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604515,Penally Church,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604515,Penally Church,2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604515,Penally Church,2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604515,Penally Church,2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
604515,Penally Church,2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604515,Penally Church,2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604515,Penally Church,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604515,Penally Church,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
604515,Penally Church,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604515,Penally Church,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604515,Penally Church,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
