Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604515,Penally Church,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
604515,Penally Church,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
604515,Penally Church,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604515,Penally Church,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
604515,Penally Church,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604515,Penally Church,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
604515,Penally Church,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
604515,Penally Church,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604515,Penally Church,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604515,Penally Church,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604515,Penally Church,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
604515,Penally Church,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604515,Penally Church,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
604515,Penally Church,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604515,Penally Church,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
604515,Penally Church,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
604515,Penally Church,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604515,Penally Church,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604515,Penally Church,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
