Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604515,Penally Church,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
604515,Penally Church,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604515,Penally Church,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
604515,Penally Church,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604515,Penally Church,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
604515,Penally Church,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
604515,Penally Church,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604515,Penally Church,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
604515,Penally Church,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604515,Penally Church,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604515,Penally Church,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604515,Penally Church,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
604515,Penally Church,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
604515,Penally Church,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604515,Penally Church,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604515,Penally Church,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
