Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604515,Penally Church,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
604515,Penally Church,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
604515,Penally Church,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604515,Penally Church,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604515,Penally Church,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604515,Penally Church,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
604515,Penally Church,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604515,Penally Church,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
604515,Penally Church,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
604515,Penally Church,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604515,Penally Church,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604515,Penally Church,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604515,Penally Church,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604515,Penally Church,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
604515,Penally Church,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604515,Penally Church,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
604515,Penally Church,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
604515,Penally Church,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
604515,Penally Church,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
604515,Penally Church,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
604515,Penally Church,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
604515,Penally Church,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
