Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
604515,Penally Church,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
604515,Penally Church,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
604515,Penally Church,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
604515,Penally Church,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604515,Penally Church,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
604515,Penally Church,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604515,Penally Church,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
604515,Penally Church,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
604515,Penally Church,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
604515,Penally Church,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
604515,Penally Church,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
604515,Penally Church,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
604515,Penally Church,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604515,Penally Church,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
604515,Penally Church,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
604515,Penally Church,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
604515,Penally Church,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604515,Penally Church,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
604515,Penally Church,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
