Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
604515,Penally Church,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604515,Penally Church,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
604515,Penally Church,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
604515,Penally Church,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604515,Penally Church,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
604515,Penally Church,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
604515,Penally Church,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604515,Penally Church,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
604515,Penally Church,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604515,Penally Church,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
604515,Penally Church,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
604515,Penally Church,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
604515,Penally Church,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604515,Penally Church,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604515,Penally Church,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
604515,Penally Church,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604515,Penally Church,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
604515,Penally Church,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.51
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.1
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604515,Penally Church,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
604515,Penally Church,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
