Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
604515,Penally Church,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604515,Penally Church,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
604515,Penally Church,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
604515,Penally Church,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
604515,Penally Church,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604515,Penally Church,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
604515,Penally Church,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
604515,Penally Church,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604515,Penally Church,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.7
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
604515,Penally Church,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604515,Penally Church,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
604515,Penally Church,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.8
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
604515,Penally Church,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604515,Penally Church,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
604515,Penally Church,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.49
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
604515,Penally Church,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604515,Penally Church,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
604515,Penally Church,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604515,Penally Church,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604515,Penally Church,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
604515,Penally Church,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,23.4
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
