Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604515,Penally Church,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604515,Penally Church,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
604515,Penally Church,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,23.7
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
604515,Penally Church,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604515,Penally Church,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.8
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
604515,Penally Church,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
604515,Penally Church,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
604515,Penally Church,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.8
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604515,Penally Church,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604515,Penally Church,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
604515,Penally Church,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.7
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
604515,Penally Church,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,23.6
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604515,Penally Church,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604515,Penally Church,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.4
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
604515,Penally Church,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604515,Penally Church,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
604515,Penally Church,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.2
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604515,Penally Church,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604515,Penally Church,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,23.0
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
604515,Penally Church,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
