Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
604515,Penally Church,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604515,Penally Church,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
604515,Penally Church,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604515,Penally Church,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604515,Penally Church,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,22.8
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604515,Penally Church,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
604515,Penally Church,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,22.7
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
604515,Penally Church,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
604515,Penally Church,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604515,Penally Church,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
604515,Penally Church,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
604515,Penally Church,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.2
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604515,Penally Church,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604515,Penally Church,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
604515,Penally Church,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.3
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604515,Penally Church,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
604515,Penally Church,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,65.2
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.1
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
