Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604515,Penally Church,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,22.9
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604515,Penally Church,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
604515,Penally Church,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604515,Penally Church,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.7
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
604515,Penally Church,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604515,Penally Church,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
604515,Penally Church,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604515,Penally Church,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
604515,Penally Church,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
604515,Penally Church,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604515,Penally Church,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
604515,Penally Church,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
604515,Penally Church,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604515,Penally Church,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604515,Penally Church,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
604515,Penally Church,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604515,Penally Church,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
604515,Penally Church,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604515,Penally Church,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604515,Penally Church,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604515,Penally Church,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
