Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
604515,Penally Church,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
604515,Penally Church,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604515,Penally Church,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604515,Penally Church,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
604515,Penally Church,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
604515,Penally Church,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
604515,Penally Church,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604515,Penally Church,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604515,Penally Church,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604515,Penally Church,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604515,Penally Church,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604515,Penally Church,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604515,Penally Church,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604515,Penally Church,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604515,Penally Church,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604515,Penally Church,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604515,Penally Church,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604515,Penally Church,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604515,Penally Church,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
