Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604515,Penally Church,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
604515,Penally Church,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604515,Penally Church,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604515,Penally Church,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
604515,Penally Church,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
604515,Penally Church,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604515,Penally Church,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
604515,Penally Church,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
604515,Penally Church,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
604515,Penally Church,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604515,Penally Church,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
604515,Penally Church,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604515,Penally Church,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
604515,Penally Church,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604515,Penally Church,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
604515,Penally Church,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604515,Penally Church,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
604515,Penally Church,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
