Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
604515,Penally Church,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604515,Penally Church,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604515,Penally Church,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
604515,Penally Church,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604515,Penally Church,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604515,Penally Church,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
604515,Penally Church,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
604515,Penally Church,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604515,Penally Church,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604515,Penally Church,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
604515,Penally Church,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
604515,Penally Church,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
604515,Penally Church,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604515,Penally Church,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
604515,Penally Church,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
604515,Penally Church,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
604515,Penally Church,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
604515,Penally Church,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
604515,Penally Church,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
604515,Penally Church,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
604515,Penally Church,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604515,Penally Church,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
604515,Penally Church,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
604515,Penally Church,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
604515,Penally Church,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
