Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
604515,Penally Church,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604515,Penally Church,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
604515,Penally Church,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604515,Penally Church,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
604515,Penally Church,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604515,Penally Church,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604515,Penally Church,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
604515,Penally Church,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604515,Penally Church,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
604515,Penally Church,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
604515,Penally Church,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604515,Penally Church,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
604515,Penally Church,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604515,Penally Church,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604515,Penally Church,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
604515,Penally Church,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604515,Penally Church,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
604515,Penally Church,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
604515,Penally Church,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604515,Penally Church,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604515,Penally Church,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
604515,Penally Church,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
