Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604515,Penally Church,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604515,Penally Church,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604515,Penally Church,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604515,Penally Church,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604515,Penally Church,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604515,Penally Church,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604515,Penally Church,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
604515,Penally Church,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
604515,Penally Church,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604515,Penally Church,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
604515,Penally Church,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604515,Penally Church,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604515,Penally Church,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
604515,Penally Church,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604515,Penally Church,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
604515,Penally Church,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604515,Penally Church,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
604515,Penally Church,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604515,Penally Church,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604515,Penally Church,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604515,Penally Church,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
