Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604515,Penally Church,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
604515,Penally Church,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
604515,Penally Church,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604515,Penally Church,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604515,Penally Church,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
604515,Penally Church,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
604515,Penally Church,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604515,Penally Church,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
604515,Penally Church,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604515,Penally Church,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604515,Penally Church,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604515,Penally Church,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604515,Penally Church,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
604515,Penally Church,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604515,Penally Church,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
604515,Penally Church,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604515,Penally Church,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604515,Penally Church,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
604515,Penally Church,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604515,Penally Church,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604515,Penally Church,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
604515,Penally Church,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
