Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604515,Penally Church,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
604515,Penally Church,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
604515,Penally Church,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
604515,Penally Church,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
604515,Penally Church,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604515,Penally Church,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
604515,Penally Church,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604515,Penally Church,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604515,Penally Church,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604515,Penally Church,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604515,Penally Church,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
604515,Penally Church,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604515,Penally Church,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
604515,Penally Church,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604515,Penally Church,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604515,Penally Church,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604515,Penally Church,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604515,Penally Church,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
604515,Penally Church,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
604515,Penally Church,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
