Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604515,Penally Church,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604515,Penally Church,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604515,Penally Church,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
604515,Penally Church,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
604515,Penally Church,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
604515,Penally Church,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604515,Penally Church,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
604515,Penally Church,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
604515,Penally Church,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
604515,Penally Church,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604515,Penally Church,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604515,Penally Church,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604515,Penally Church,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604515,Penally Church,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604515,Penally Church,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
604515,Penally Church,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604515,Penally Church,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
604515,Penally Church,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
604515,Penally Church,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
