Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604515,Penally Church,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
604515,Penally Church,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604515,Penally Church,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604515,Penally Church,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604515,Penally Church,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604515,Penally Church,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604515,Penally Church,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604515,Penally Church,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
604515,Penally Church,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
604515,Penally Church,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604515,Penally Church,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
604515,Penally Church,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604515,Penally Church,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604515,Penally Church,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604515,Penally Church,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604515,Penally Church,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604515,Penally Church,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
