Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
604515,Penally Church,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
604515,Penally Church,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604515,Penally Church,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604515,Penally Church,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
604515,Penally Church,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604515,Penally Church,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
604515,Penally Church,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
604515,Penally Church,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604515,Penally Church,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
604515,Penally Church,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604515,Penally Church,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
604515,Penally Church,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604515,Penally Church,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604515,Penally Church,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604515,Penally Church,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604515,Penally Church,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604515,Penally Church,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604515,Penally Church,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
604515,Penally Church,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
