Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604515,Penally Church,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
604515,Penally Church,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
604515,Penally Church,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604515,Penally Church,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604515,Penally Church,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
604515,Penally Church,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
604515,Penally Church,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
604515,Penally Church,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604515,Penally Church,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
604515,Penally Church,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
604515,Penally Church,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
604515,Penally Church,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
604515,Penally Church,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
604515,Penally Church,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604515,Penally Church,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
604515,Penally Church,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604515,Penally Church,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
604515,Penally Church,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
604515,Penally Church,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
604515,Penally Church,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
604515,Penally Church,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604515,Penally Church,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604515,Penally Church,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
604515,Penally Church,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
