Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.83
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604515,Penally Church,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
604515,Penally Church,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
604515,Penally Church,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
604515,Penally Church,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
604515,Penally Church,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
604515,Penally Church,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
604515,Penally Church,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
604515,Penally Church,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
604515,Penally Church,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
604515,Penally Church,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604515,Penally Church,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604515,Penally Church,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
604515,Penally Church,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604515,Penally Church,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
604515,Penally Church,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
604515,Penally Church,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
604515,Penally Church,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
604515,Penally Church,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
