Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.7
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604515,Penally Church,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604515,Penally Church,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
604515,Penally Church,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
604515,Penally Church,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
604515,Penally Church,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604515,Penally Church,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604515,Penally Church,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
604515,Penally Church,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
604515,Penally Church,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604515,Penally Church,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
604515,Penally Church,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
604515,Penally Church,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
604515,Penally Church,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
604515,Penally Church,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604515,Penally Church,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
604515,Penally Church,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
604515,Penally Church,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604515,Penally Church,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
604515,Penally Church,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
604515,Penally Church,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604515,Penally Church,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,87.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
