Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604515,Penally Church,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.8
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
604515,Penally Church,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604515,Penally Church,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
604515,Penally Church,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.1
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604515,Penally Church,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604515,Penally Church,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.5
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
604515,Penally Church,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604515,Penally Church,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604515,Penally Church,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604515,Penally Church,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
604515,Penally Church,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
604515,Penally Church,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
604515,Penally Church,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.6
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
604515,Penally Church,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604515,Penally Church,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
604515,Penally Church,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
604515,Penally Church,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
604515,Penally Church,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
