Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
604515,Penally Church,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
604515,Penally Church,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604515,Penally Church,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604515,Penally Church,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604515,Penally Church,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604515,Penally Church,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
604515,Penally Church,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
604515,Penally Church,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604515,Penally Church,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604515,Penally Church,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
604515,Penally Church,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604515,Penally Church,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
604515,Penally Church,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
604515,Penally Church,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
604515,Penally Church,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604515,Penally Church,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604515,Penally Church,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
604515,Penally Church,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604515,Penally Church,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604515,Penally Church,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
604515,Penally Church,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
604515,Penally Church,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604515,Penally Church,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
