Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
604515,Penally Church,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604515,Penally Church,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604515,Penally Church,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604515,Penally Church,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604515,Penally Church,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604515,Penally Church,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604515,Penally Church,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
604515,Penally Church,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604515,Penally Church,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604515,Penally Church,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604515,Penally Church,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
604515,Penally Church,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604515,Penally Church,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
604515,Penally Church,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604515,Penally Church,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
604515,Penally Church,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
604515,Penally Church,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
604515,Penally Church,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
604515,Penally Church,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604515,Penally Church,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
604515,Penally Church,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.9
