Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
604515,Penally Church,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604515,Penally Church,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
604515,Penally Church,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604515,Penally Church,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604515,Penally Church,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604515,Penally Church,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
604515,Penally Church,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604515,Penally Church,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
604515,Penally Church,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604515,Penally Church,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
604515,Penally Church,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
604515,Penally Church,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604515,Penally Church,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604515,Penally Church,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
604515,Penally Church,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
604515,Penally Church,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604515,Penally Church,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604515,Penally Church,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
604515,Penally Church,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
