Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604515,Penally Church,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604515,Penally Church,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
604515,Penally Church,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604515,Penally Church,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
604515,Penally Church,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604515,Penally Church,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604515,Penally Church,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604515,Penally Church,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
604515,Penally Church,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
604515,Penally Church,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
604515,Penally Church,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
604515,Penally Church,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604515,Penally Church,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604515,Penally Church,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604515,Penally Church,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
604515,Penally Church,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
604515,Penally Church,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604515,Penally Church,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
