Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604515,Penally Church,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604515,Penally Church,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,76.4
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
604515,Penally Church,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
604515,Penally Church,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
604515,Penally Church,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604515,Penally Church,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604515,Penally Church,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.9
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
604515,Penally Church,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604515,Penally Church,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
604515,Penally Church,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604515,Penally Church,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
604515,Penally Church,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
604515,Penally Church,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604515,Penally Church,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604515,Penally Church,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
604515,Penally Church,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
604515,Penally Church,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
604515,Penally Church,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
604515,Penally Church,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604515,Penally Church,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
604515,Penally Church,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
