Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604515,Penally Church,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604515,Penally Church,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
604515,Penally Church,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604515,Penally Church,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
604515,Penally Church,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604515,Penally Church,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604515,Penally Church,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604515,Penally Church,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604515,Penally Church,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604515,Penally Church,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604515,Penally Church,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.9
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604515,Penally Church,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604515,Penally Church,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
604515,Penally Church,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604515,Penally Church,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
604515,Penally Church,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
604515,Penally Church,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604515,Penally Church,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
604515,Penally Church,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
604515,Penally Church,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604515,Penally Church,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
604515,Penally Church,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
604515,Penally Church,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
