Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604515,Penally Church,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604515,Penally Church,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
604515,Penally Church,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
604515,Penally Church,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
604515,Penally Church,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
604515,Penally Church,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
604515,Penally Church,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
604515,Penally Church,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
604515,Penally Church,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
604515,Penally Church,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
604515,Penally Church,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604515,Penally Church,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604515,Penally Church,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604515,Penally Church,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
604515,Penally Church,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604515,Penally Church,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604515,Penally Church,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
604515,Penally Church,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
