Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
604515,Penally Church,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604515,Penally Church,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604515,Penally Church,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
604515,Penally Church,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604515,Penally Church,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604515,Penally Church,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604515,Penally Church,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
604515,Penally Church,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
604515,Penally Church,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604515,Penally Church,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604515,Penally Church,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604515,Penally Church,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604515,Penally Church,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604515,Penally Church,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
604515,Penally Church,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604515,Penally Church,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604515,Penally Church,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604515,Penally Church,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
