Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
604515,Penally Church,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
604515,Penally Church,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604515,Penally Church,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
604515,Penally Church,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604515,Penally Church,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
604515,Penally Church,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604515,Penally Church,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
604515,Penally Church,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604515,Penally Church,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604515,Penally Church,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604515,Penally Church,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
604515,Penally Church,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604515,Penally Church,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
604515,Penally Church,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604515,Penally Church,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604515,Penally Church,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604515,Penally Church,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
