Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
604515,Penally Church,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604515,Penally Church,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604515,Penally Church,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604515,Penally Church,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604515,Penally Church,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
604515,Penally Church,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604515,Penally Church,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
604515,Penally Church,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
604515,Penally Church,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604515,Penally Church,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604515,Penally Church,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604515,Penally Church,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604515,Penally Church,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
604515,Penally Church,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604515,Penally Church,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
604515,Penally Church,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604515,Penally Church,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604515,Penally Church,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604515,Penally Church,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
604515,Penally Church,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
