Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
604515,Penally Church,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604515,Penally Church,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604515,Penally Church,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604515,Penally Church,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
604515,Penally Church,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604515,Penally Church,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604515,Penally Church,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604515,Penally Church,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604515,Penally Church,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
604515,Penally Church,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
604515,Penally Church,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
604515,Penally Church,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
604515,Penally Church,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
604515,Penally Church,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604515,Penally Church,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
604515,Penally Church,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
604515,Penally Church,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
