Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604515,Penally Church,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604515,Penally Church,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604515,Penally Church,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604515,Penally Church,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604515,Penally Church,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604515,Penally Church,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604515,Penally Church,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
604515,Penally Church,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
604515,Penally Church,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
604515,Penally Church,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604515,Penally Church,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604515,Penally Church,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604515,Penally Church,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604515,Penally Church,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
604515,Penally Church,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604515,Penally Church,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
604515,Penally Church,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
