Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604515,Penally Church,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604515,Penally Church,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604515,Penally Church,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604515,Penally Church,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604515,Penally Church,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604515,Penally Church,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,77.5
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604515,Penally Church,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604515,Penally Church,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604515,Penally Church,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604515,Penally Church,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
604515,Penally Church,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
604515,Penally Church,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
604515,Penally Church,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604515,Penally Church,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604515,Penally Church,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
604515,Penally Church,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604515,Penally Church,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604515,Penally Church,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604515,Penally Church,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
