Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604515,Penally Church,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604515,Penally Church,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604515,Penally Church,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604515,Penally Church,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604515,Penally Church,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
604515,Penally Church,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604515,Penally Church,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604515,Penally Church,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
604515,Penally Church,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604515,Penally Church,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
604515,Penally Church,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
604515,Penally Church,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604515,Penally Church,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
604515,Penally Church,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
604515,Penally Church,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604515,Penally Church,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
604515,Penally Church,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
604515,Penally Church,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604515,Penally Church,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
604515,Penally Church,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
604515,Penally Church,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
604515,Penally Church,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
604515,Penally Church,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604515,Penally Church,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604515,Penally Church,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
