Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
604515,Penally Church,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
604515,Penally Church,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604515,Penally Church,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
604515,Penally Church,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604515,Penally Church,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
604515,Penally Church,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
604515,Penally Church,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
604515,Penally Church,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
604515,Penally Church,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
604515,Penally Church,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604515,Penally Church,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
604515,Penally Church,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
604515,Penally Church,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
604515,Penally Church,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
604515,Penally Church,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604515,Penally Church,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
604515,Penally Church,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
604515,Penally Church,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
604515,Penally Church,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
