Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604515,Penally Church,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
604515,Penally Church,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
604515,Penally Church,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604515,Penally Church,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
604515,Penally Church,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
604515,Penally Church,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.45
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
604515,Penally Church,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
604515,Penally Church,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604515,Penally Church,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
604515,Penally Church,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604515,Penally Church,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.9
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
604515,Penally Church,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
604515,Penally Church,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
604515,Penally Church,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
604515,Penally Church,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
604515,Penally Church,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
604515,Penally Church,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604515,Penally Church,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
604515,Penally Church,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
604515,Penally Church,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
604515,Penally Church,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
604515,Penally Church,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
