Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604515,Penally Church,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
604515,Penally Church,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
604515,Penally Church,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604515,Penally Church,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
604515,Penally Church,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
604515,Penally Church,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
604515,Penally Church,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
604515,Penally Church,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
604515,Penally Church,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
604515,Penally Church,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
604515,Penally Church,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604515,Penally Church,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
604515,Penally Church,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
604515,Penally Church,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
604515,Penally Church,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
604515,Penally Church,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604515,Penally Church,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
604515,Penally Church,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
604515,Penally Church,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604515,Penally Church,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604515,Penally Church,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604515,Penally Church,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
