Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
604515,Penally Church,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
604515,Penally Church,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
604515,Penally Church,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604515,Penally Church,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
604515,Penally Church,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604515,Penally Church,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
604515,Penally Church,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
604515,Penally Church,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604515,Penally Church,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
604515,Penally Church,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604515,Penally Church,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604515,Penally Church,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604515,Penally Church,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604515,Penally Church,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
604515,Penally Church,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604515,Penally Church,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604515,Penally Church,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604515,Penally Church,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
604515,Penally Church,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
604515,Penally Church,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
604515,Penally Church,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
604515,Penally Church,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
