Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
604515,Penally Church,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604515,Penally Church,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604515,Penally Church,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604515,Penally Church,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.6
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
604515,Penally Church,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
604515,Penally Church,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
604515,Penally Church,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
604515,Penally Church,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
604515,Penally Church,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
604515,Penally Church,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604515,Penally Church,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
604515,Penally Church,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
604515,Penally Church,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
604515,Penally Church,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604515,Penally Church,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
604515,Penally Church,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
604515,Penally Church,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
604515,Penally Church,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604515,Penally Church,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604515,Penally Church,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604515,Penally Church,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604515,Penally Church,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
