Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604515,Penally Church,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604515,Penally Church,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
604515,Penally Church,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,63.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
604515,Penally Church,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604515,Penally Church,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
604515,Penally Church,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,76.7
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604515,Penally Church,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604515,Penally Church,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.4
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604515,Penally Church,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,68.7
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604515,Penally Church,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604515,Penally Church,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.2
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
604515,Penally Church,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
604515,Penally Church,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604515,Penally Church,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
604515,Penally Church,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
604515,Penally Church,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
604515,Penally Church,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
604515,Penally Church,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
604515,Penally Church,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
604515,Penally Church,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
604515,Penally Church,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604515,Penally Church,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
604515,Penally Church,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
