Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604515,Penally Church,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604515,Penally Church,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
604515,Penally Church,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604515,Penally Church,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
604515,Penally Church,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
604515,Penally Church,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604515,Penally Church,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
604515,Penally Church,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604515,Penally Church,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604515,Penally Church,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604515,Penally Church,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604515,Penally Church,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604515,Penally Church,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604515,Penally Church,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604515,Penally Church,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604515,Penally Church,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
604515,Penally Church,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
604515,Penally Church,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
