Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604515,Penally Church,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604515,Penally Church,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604515,Penally Church,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604515,Penally Church,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604515,Penally Church,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
604515,Penally Church,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
604515,Penally Church,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604515,Penally Church,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
604515,Penally Church,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
604515,Penally Church,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
604515,Penally Church,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604515,Penally Church,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604515,Penally Church,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
604515,Penally Church,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604515,Penally Church,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
604515,Penally Church,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
604515,Penally Church,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
604515,Penally Church,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
604515,Penally Church,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
604515,Penally Church,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
