Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
604515,Penally Church,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
604515,Penally Church,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
604515,Penally Church,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
604515,Penally Church,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604515,Penally Church,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
604515,Penally Church,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
604515,Penally Church,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
604515,Penally Church,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
604515,Penally Church,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
604515,Penally Church,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
604515,Penally Church,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
604515,Penally Church,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
604515,Penally Church,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604515,Penally Church,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
604515,Penally Church,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604515,Penally Church,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
604515,Penally Church,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
604515,Penally Church,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.52
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,89.5
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
604515,Penally Church,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
604515,Penally Church,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
604515,Penally Church,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,90.7
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604515,Penally Church,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604515,Penally Church,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
