Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
604515,Penally Church,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
604515,Penally Church,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
604515,Penally Church,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
604515,Penally Church,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
604515,Penally Church,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
604515,Penally Church,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
604515,Penally Church,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604515,Penally Church,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604515,Penally Church,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
604515,Penally Church,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
604515,Penally Church,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
604515,Penally Church,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604515,Penally Church,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
604515,Penally Church,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
604515,Penally Church,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604515,Penally Church,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604515,Penally Church,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
604515,Penally Church,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604515,Penally Church,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604515,Penally Church,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
604515,Penally Church,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
604515,Penally Church,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
